Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.9
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.5
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
