Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605131,Knowling Mead Tenby,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
