Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.7
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.05
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,19.45
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605131,Knowling Mead Tenby,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.98
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.04
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.19
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605131,Knowling Mead Tenby,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.51
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
