Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.87
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.7
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.7
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605131,Knowling Mead Tenby,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.7
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
