Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.8
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
