Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
