Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
