Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
