Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.09
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.46
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.12
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.11
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.45
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.1
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.42
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.12
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.42
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.04
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.39
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
