Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.02
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.33
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.99
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.34
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.31
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.22
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.04
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
