Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605131,Knowling Mead Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
