Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.5
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.63
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605131,Knowling Mead Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
