Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605131,Knowling Mead Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605131,Knowling Mead Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.6
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
605131,Knowling Mead Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.84
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605131,Knowling Mead Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605131,Knowling Mead Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.2
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.5
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605131,Knowling Mead Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605131,Knowling Mead Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
