Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
605131,Knowling Mead Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.75
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605131,Knowling Mead Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
