Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
605131,Knowling Mead Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605131,Knowling Mead Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.89
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
