Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
