Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
