Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605131,Knowling Mead Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.76
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
