Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.26
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.53
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.55
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
