Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.0
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
