Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605131,Knowling Mead Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.25
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605131,Knowling Mead Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.29
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.1
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
