Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605131,Knowling Mead Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.58
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.34
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605131,Knowling Mead Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.48
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,26.0
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.7
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605131,Knowling Mead Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605131,Knowling Mead Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.89
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605131,Knowling Mead Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,23.12
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
