Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.9
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.0
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
