Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.1
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.2
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.61
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.3
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.4
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.5
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.6
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.8
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.9
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
