Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.3
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.4
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.6
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.61
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.7
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.8
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
