Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605131,Knowling Mead Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
