Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.23
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
