Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.6
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605131,Knowling Mead Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
