Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.49
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605131,Knowling Mead Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.93
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.69
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.51
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
