Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.95
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.68
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.94
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605131,Knowling Mead Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.09
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.47
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605131,Knowling Mead Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605131,Knowling Mead Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.45
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605131,Knowling Mead Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.94
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
