Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.66
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.82
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605131,Knowling Mead Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.23
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605131,Knowling Mead Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.33
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605131,Knowling Mead Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.38
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605131,Knowling Mead Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.68
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
