Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605131,Knowling Mead Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.59
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605131,Knowling Mead Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.38
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
605131,Knowling Mead Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.94
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.85
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.16
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.3
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.46
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605131,Knowling Mead Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.98
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605131,Knowling Mead Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.85
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.76
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
605131,Knowling Mead Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.46
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
