Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
605131,Knowling Mead Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.04
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.06
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
605131,Knowling Mead Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605131,Knowling Mead Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.92
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.23
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605131,Knowling Mead Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
