Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.67
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.26
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
