Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605131,Knowling Mead Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.44
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605131,Knowling Mead Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.73
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.19
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
