Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605131,Knowling Mead Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.3
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605131,Knowling Mead Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.98
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,20.48
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605131,Knowling Mead Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
605131,Knowling Mead Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.64
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
