Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605131,Knowling Mead Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605131,Knowling Mead Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.42
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605131,Knowling Mead Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.18
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605131,Knowling Mead Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.89
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.22
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
