Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.45
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605131,Knowling Mead Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.34
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.22
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.09
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.18
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
