Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.28
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.32
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
