Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.71
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.23
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.24
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.42
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605131,Knowling Mead Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605131,Knowling Mead Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.29
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
