Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.84
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,24.24
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605131,Knowling Mead Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,21.22
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.89
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.61
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605131,Knowling Mead Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.97
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
