Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.09
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605131,Knowling Mead Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
