Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
