Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605131,Knowling Mead Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.56
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.1
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
