Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.89
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.41
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.69
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.6
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.61
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.7
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.68
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.21
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
