Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.9
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.1
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.2
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.03
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605131,Knowling Mead Tenby,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.07
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.4
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.14
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
