Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605131,Knowling Mead Tenby,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.39
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605131,Knowling Mead Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.12
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.16
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605131,Knowling Mead Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605131,Knowling Mead Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.62
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
