Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605131,Knowling Mead Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.84
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.84
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.23
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.72
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,36.3
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605131,Knowling Mead Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605131,Knowling Mead Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605131,Knowling Mead Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.66
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605131,Knowling Mead Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.37
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
