Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.26
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.5
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605131,Knowling Mead Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.51
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605131,Knowling Mead Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.17
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605131,Knowling Mead Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.1
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,37.9
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
