Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605131,Knowling Mead Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.0
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605131,Knowling Mead Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605131,Knowling Mead Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.36
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.39
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605131,Knowling Mead Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.31
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605131,Knowling Mead Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.86
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.19
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
605131,Knowling Mead Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.71
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.62
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.78
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605131,Knowling Mead Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.71
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.62
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
605131,Knowling Mead Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.7
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
