Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605131,Knowling Mead Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.86
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.06
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.4
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605131,Knowling Mead Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.82
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.05
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.4
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605131,Knowling Mead Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.97
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605131,Knowling Mead Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.04
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605131,Knowling Mead Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.82
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
605131,Knowling Mead Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.46
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605131,Knowling Mead Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.64
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605131,Knowling Mead Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.53
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
