Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.26
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605131,Knowling Mead Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.65
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605131,Knowling Mead Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,27.12
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605131,Knowling Mead Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605131,Knowling Mead Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
605131,Knowling Mead Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.43
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.3
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605131,Knowling Mead Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.64
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.2
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605131,Knowling Mead Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.22
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,38.1
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
