Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.9
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605131,Knowling Mead Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.01
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.8
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.98
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.7
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605131,Knowling Mead Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.88
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.6
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605131,Knowling Mead Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.4
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605131,Knowling Mead Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.3
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605131,Knowling Mead Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
