Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.1
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605131,Knowling Mead Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.9
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605131,Knowling Mead Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.8
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605131,Knowling Mead Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.7
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.6
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605131,Knowling Mead Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.4
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.2
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605131,Knowling Mead Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
