Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,35.9
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605131,Knowling Mead Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,35.6
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605131,Knowling Mead Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605131,Knowling Mead Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605131,Knowling Mead Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.3
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605131,Knowling Mead Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605131,Knowling Mead Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
