Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605131,Knowling Mead Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.0
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605131,Knowling Mead Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605131,Knowling Mead Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
605131,Knowling Mead Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.21
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.7
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605131,Knowling Mead Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605131,Knowling Mead Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.73
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.81
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,34.3
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605131,Knowling Mead Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.9
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.0
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.35
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
