Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.8
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.5
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
605131,Knowling Mead Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.0
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605131,Knowling Mead Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.9
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.8
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605131,Knowling Mead Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.13
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.72
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.7
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605131,Knowling Mead Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.6
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605131,Knowling Mead Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.27
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
