Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605131,Knowling Mead Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.82
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605131,Knowling Mead Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605131,Knowling Mead Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.92
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.89
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605131,Knowling Mead Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.17
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605131,Knowling Mead Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.1
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.98
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605131,Knowling Mead Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.29
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
