Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.55
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.33
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605131,Knowling Mead Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.11
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605131,Knowling Mead Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.91
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605131,Knowling Mead Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.65
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605131,Knowling Mead Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.96
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.9
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.6
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605131,Knowling Mead Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
