Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605131,Knowling Mead Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.0
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605131,Knowling Mead Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605131,Knowling Mead Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.73
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.1
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605131,Knowling Mead Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605131,Knowling Mead Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
