Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605131,Knowling Mead Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.3
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605131,Knowling Mead Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.4
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605131,Knowling Mead Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.5
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.6
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.7
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605131,Knowling Mead Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.8
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
