Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.9
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605131,Knowling Mead Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.0
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605131,Knowling Mead Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605131,Knowling Mead Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.1
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605131,Knowling Mead Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.2
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605131,Knowling Mead Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.3
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.5
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605131,Knowling Mead Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
605131,Knowling Mead Tenby,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
