Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605131,Knowling Mead Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.2
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605131,Knowling Mead Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.3
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.4
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605131,Knowling Mead Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,34.6
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605131,Knowling Mead Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.71
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,16.43
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,34.8
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605131,Knowling Mead Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,34.9
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605131,Knowling Mead Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
