Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.1
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.79
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.2
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605131,Knowling Mead Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.4
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605131,Knowling Mead Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.55
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,17.12
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,35.5
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605131,Knowling Mead Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.65
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,35.7
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605131,Knowling Mead Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,18.51
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,35.8
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605131,Knowling Mead Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.21
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.0
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605131,Knowling Mead Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.13
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.3
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.4
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.2
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605131,Knowling Mead Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.18
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
605131,Knowling Mead Tenby,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
